Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,72.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,6,N Current (RMS),A,58.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,48.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,64.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,184.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,6,N Current (RMS),A,72.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,110.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,169.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,76.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,236.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,6,N Current (RMS),A,60.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,67.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,6,N Current (RMS),A,70.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,45.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,175.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,6,N Current (RMS),A,50.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,46.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,59.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,6,N Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
