Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,71.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,6,N Current (RMS),A,30.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,6,N Current (RMS),A,34.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,38.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,6,N Current (RMS),A,35.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,78.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,82.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,6,N Current (RMS),A,26.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,51.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,77.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,6,N Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,33.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,61.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
