Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,6,N Current (RMS),A,43.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,58.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,6,N Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,6,N Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,6,N Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
