Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,6,N Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,6,N Current (RMS),A,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,6,N Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,6,N Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,57.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,55.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.64
