Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,6,N Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,6,N Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,6,N Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,6,N Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,6,N Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,6,N Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
