Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,6,N Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,6,N Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,6,N Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
