Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,6,N Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,6,N Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,6,N Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,57.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,61.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
