Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,6,N Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,58.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,6,N Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,6,N Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,11.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,6,N Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,6,N Current (RMS),A,28.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
