Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,6,N Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,6,N Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,6,N Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,6,N Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,6,N Current (RMS),A,28.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
