Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,6,N Current (RMS),A,25.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,5,N Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,6,N Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,5,N Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
