Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,6,N Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,5,N Current (RMS),A,44.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,5,N Current (RMS),A,40.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,6,N Current (RMS),A,29.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,6,N Current (RMS),A,45.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,6,N Current (RMS),A,50.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,5,N Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,6,N Current (RMS),A,38.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
