Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,6,N Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,6,N Current (RMS),A,52.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,6,N Current (RMS),A,42.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,6,N Current (RMS),A,39.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,6,N Current (RMS),A,47.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,5,N Current (RMS),A,43.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,6,N Current (RMS),A,37.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,54.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
