Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,6,N Current (RMS),A,38.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,75.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,6,N Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,5,N Current (RMS),A,39.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,71.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,78.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,6,N Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,5,N Current (RMS),A,62.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,6,N Current (RMS),A,44.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,5,N Current (RMS),A,40.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,6,N Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
