Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,6,N Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,6,N Current (RMS),A,44.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,60.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,6,N Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,5,N Current (RMS),A,37.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,6,N Current (RMS),A,29.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,6,N Current (RMS),A,36.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,5,N Current (RMS),A,57.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,6,N Current (RMS),A,49.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,5,N Current (RMS),A,48.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
