Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,6,N Current (RMS),A,46.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,5,N Current (RMS),A,68.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,6,N Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,5,N Current (RMS),A,71.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,5,N Current (RMS),A,58.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,6,N Current (RMS),A,43.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,5,N Current (RMS),A,67.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,181.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,6,N Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,5,N Current (RMS),A,67.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,6,N Current (RMS),A,55.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,5,N Current (RMS),A,73.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,187.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,6,N Current (RMS),A,62.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
