Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,5,N Current (RMS),A,70.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,179.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,6,N Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,5,N Current (RMS),A,78.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,198.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,6,N Current (RMS),A,63.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,5,N Current (RMS),A,51.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-14.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,204.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,6,N Current (RMS),A,65.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,5,N Current (RMS),A,39.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,61.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,199.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,6,N Current (RMS),A,41.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,5,N Current (RMS),A,45.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,182.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,6,N Current (RMS),A,56.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,5,N Current (RMS),A,52.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,96.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,219.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,6,N Current (RMS),A,63.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
