Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,5,N Current (RMS),A,66.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,80.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,232.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,6,N Current (RMS),A,60.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,5,N Current (RMS),A,71.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,54.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,193.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,6,N Current (RMS),A,59.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,5,N Current (RMS),A,51.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,6,N Current (RMS),A,53.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,5,N Current (RMS),A,61.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,6,N Current (RMS),A,59.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,5,N Current (RMS),A,57.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,6,N Current (RMS),A,53.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,5,N Current (RMS),A,57.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
