Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,5,N Current (RMS),A,44.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,6,N Current (RMS),A,43.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,6,N Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,5,N Current (RMS),A,33.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,6,N Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,6,N Current (RMS),A,36.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
