Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,6,N Current (RMS),A,40.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,5,N Current (RMS),A,32.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,6,N Current (RMS),A,38.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,5,N Current (RMS),A,30.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,6,N Current (RMS),A,36.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,6,N Current (RMS),A,36.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,5,N Current (RMS),A,35.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,6,N Current (RMS),A,35.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,5,N Current (RMS),A,52.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,6,N Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
