Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,6,N Current (RMS),A,34.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,5,N Current (RMS),A,49.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,75.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,6,N Current (RMS),A,28.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,5,N Current (RMS),A,52.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,83.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,6,N Current (RMS),A,44.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,5,N Current (RMS),A,78.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,75.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,6,N Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,5,N Current (RMS),A,89.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,65.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,6,N Current (RMS),A,49.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,5,N Current (RMS),A,85.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,178.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,6,N Current (RMS),A,57.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,5,N Current (RMS),A,100.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
