Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,6,N Current (RMS),A,44.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,5,N Current (RMS),A,83.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,6,N Current (RMS),A,31.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,5,N Current (RMS),A,67.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,6,N Current (RMS),A,28.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,5,N Current (RMS),A,48.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,50.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,6,N Current (RMS),A,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,5,N Current (RMS),A,45.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,55.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,6,N Current (RMS),A,43.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,5,N Current (RMS),A,52.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,6,N Current (RMS),A,55.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,5,N Current (RMS),A,44.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
