Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,66.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,158.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,6,N Current (RMS),A,52.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,5,N Current (RMS),A,47.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,60.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,6,N Current (RMS),A,66.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,5,N Current (RMS),A,51.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,6,N Current (RMS),A,51.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,5,N Current (RMS),A,67.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,6,N Current (RMS),A,39.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,5,N Current (RMS),A,64.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,6,N Current (RMS),A,31.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,5,N Current (RMS),A,73.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,6,N Current (RMS),A,62.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,5,N Current (RMS),A,85.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
