Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,179.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,6,N Current (RMS),A,75.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,109.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,5,N Current (RMS),A,92.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,173.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,6,N Current (RMS),A,41.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,5,N Current (RMS),A,45.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,6,N Current (RMS),A,48.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,5,N Current (RMS),A,39.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,50.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,6,N Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,5,N Current (RMS),A,49.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,58.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,5,N Current (RMS),A,56.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,69.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,6,N Current (RMS),A,39.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,5,N Current (RMS),A,47.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
