Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,78.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,6,N Current (RMS),A,32.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,5,N Current (RMS),A,39.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,49.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,6,N Current (RMS),A,27.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,6,N Current (RMS),A,46.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,5,N Current (RMS),A,45.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,6,N Current (RMS),A,39.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,5,N Current (RMS),A,53.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,6,N Current (RMS),A,40.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,5,N Current (RMS),A,47.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,6,N Current (RMS),A,32.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,5,N Current (RMS),A,49.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
