Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,6,N Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,5,N Current (RMS),A,41.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,6,N Current (RMS),A,30.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,5,N Current (RMS),A,75.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,157.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,6,N Current (RMS),A,40.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,5,N Current (RMS),A,40.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,6,N Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,6,N Current (RMS),A,28.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,6,N Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
