Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,6,N Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,49.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,6,N Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,58.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,6,N Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,49.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,6,N Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,49.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,6,N Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,6,N Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
