Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,6,N Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,6,N Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,6,N Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,6,N Current (RMS),A,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,6,N Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.82
