Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,6,N Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,6,N Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,6,N Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,6,N Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,6,N Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
