Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,6,N Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,6,N Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,6,N Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,6,N Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
