Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,6,N Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,6,N Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,6,N Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,6,N Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,6,N Current (RMS),A,40.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
