Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,6,N Current (RMS),A,48.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,6,N Current (RMS),A,37.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,6,N Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,6,N Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,6,N Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,6,N Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,5,N Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
