Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,6,N Current (RMS),A,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,6,N Current (RMS),A,64.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,5,N Current (RMS),A,48.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,59.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,177.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,6,N Current (RMS),A,41.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,5,N Current (RMS),A,79.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,95.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,217.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,6,N Current (RMS),A,46.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,5,N Current (RMS),A,50.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,58.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,182.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,6,N Current (RMS),A,37.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,5,N Current (RMS),A,48.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,6,N Current (RMS),A,42.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
