Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,5,N Current (RMS),A,49.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,6,N Current (RMS),A,52.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,58.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,6,N Current (RMS),A,40.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,5,N Current (RMS),A,40.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,72.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,6,N Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,59.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,6,N Current (RMS),A,39.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
