Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,64.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,6,N Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,6,N Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,6,N Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,6,N Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,6,N Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
