Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,6,N Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,6,N Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,6,N Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,6,N Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,6,N Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,6,N Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
