Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,6,N Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,6,N Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,6,N Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,6,N Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
