Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,6,N Current (RMS),A,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,6,N Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,6,N Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,6,N Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,6,N Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,6,N Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
