Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,6,N Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,6,N Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,6,N Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,5,N Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,6,N Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,6,N Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,5,N Current (RMS),A,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,6,N Current (RMS),A,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
