Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,6,N Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,6,N Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,6,N Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,6,N Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,6,N Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
