Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,6,N Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,6,N Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,6,N Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
