Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,6,N Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,5,N Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,6,N Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,5,N Current (RMS),A,39.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,6,N Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,6,N Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
