Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,6,N Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,6,N Current (RMS),A,33.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,5,N Current (RMS),A,41.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,6,N Current (RMS),A,47.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,6,N Current (RMS),A,52.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,6,N Current (RMS),A,54.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,6,N Current (RMS),A,80.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
