Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,6,N Current (RMS),A,55.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,6,N Current (RMS),A,49.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,6,N Current (RMS),A,47.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,5,N Current (RMS),A,29.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,6,N Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,50.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,6,N Current (RMS),A,38.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,5,N Current (RMS),A,35.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,51.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,6,N Current (RMS),A,34.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
