Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,6,N Current (RMS),A,41.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,5,N Current (RMS),A,40.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,57.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,6,N Current (RMS),A,42.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,5,N Current (RMS),A,45.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,6,N Current (RMS),A,41.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,5,N Current (RMS),A,66.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,6,N Current (RMS),A,45.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,6,N Current (RMS),A,56.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,6,N Current (RMS),A,57.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,5,N Current (RMS),A,39.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
