Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,6,N Current (RMS),A,62.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,5,N Current (RMS),A,50.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,69.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,201.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,6,N Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,5,N Current (RMS),A,43.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,72.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,185.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,6,N Current (RMS),A,47.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,5,N Current (RMS),A,49.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,6,N Current (RMS),A,56.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,5,N Current (RMS),A,53.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,6,N Current (RMS),A,59.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,5,N Current (RMS),A,45.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,6,N Current (RMS),A,63.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,5,N Current (RMS),A,43.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
