Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,6,N Current (RMS),A,58.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,5,N Current (RMS),A,68.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,6,N Current (RMS),A,62.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,5,N Current (RMS),A,53.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,60.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,193.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,6,N Current (RMS),A,68.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,5,N Current (RMS),A,36.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,6,N Current (RMS),A,68.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,6,N Current (RMS),A,63.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,6,N Current (RMS),A,51.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,5,N Current (RMS),A,55.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
