Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,6,N Current (RMS),A,61.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,5,N Current (RMS),A,66.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,179.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,6,N Current (RMS),A,88.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,5,N Current (RMS),A,56.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,199.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,6,N Current (RMS),A,92.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,133.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,6,N Current (RMS),A,64.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,178.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,6,N Current (RMS),A,55.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,5,N Current (RMS),A,39.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,6,N Current (RMS),A,98.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,133.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,5,N Current (RMS),A,48.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
