Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,187.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,6,N Current (RMS),A,61.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,6,N Current (RMS),A,55.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,6,N Current (RMS),A,55.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,50.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,6,N Current (RMS),A,67.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,6,N Current (RMS),A,63.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,6,N Current (RMS),A,54.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
