Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,6,N Current (RMS),A,57.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,6,N Current (RMS),A,47.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,6,N Current (RMS),A,41.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,6,N Current (RMS),A,40.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,5,N Current (RMS),A,41.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,80.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,6,N Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,67.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,6,N Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,60.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.81
