Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,6,N Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,6,N Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,6,N Current (RMS),A,27.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,57.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,6,N Current (RMS),A,30.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
