Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,6,N Current (RMS),A,37.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,58.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,6,N Current (RMS),A,55.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,58.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,6,N Current (RMS),A,43.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,60.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,6,N Current (RMS),A,48.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,6,N Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,52.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,6,N Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,62.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.51
