Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,6,N Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,68.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,6,N Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,5,N Current (RMS),A,47.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,70.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,6,N Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,5,N Current (RMS),A,46.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,67.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,6,N Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,73.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,155.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,6,N Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,6,N Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,5,N Current (RMS),A,37.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,66.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
