Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,6,N Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,66.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-12.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,6,N Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,65.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,57.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,6,N Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,5,N Current (RMS),A,39.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,49.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,6,N Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,6,N Current (RMS),A,42.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
