Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,5,N Current (RMS),A,40.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,6,N Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,6,N Current (RMS),A,42.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,5,N Current (RMS),A,43.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,6,N Current (RMS),A,45.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,60.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,6,N Current (RMS),A,45.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,5,N Current (RMS),A,47.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,56.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,6,N Current (RMS),A,50.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,5,N Current (RMS),A,47.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,6,N Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
