Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,5,N Current (RMS),A,52.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,5,N Current (RMS),A,69.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,6,N Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,5,N Current (RMS),A,77.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,6,N Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,5,N Current (RMS),A,48.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,58.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,62.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,6,N Current (RMS),A,23.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
