Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,65.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,6,N Current (RMS),A,39.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,5,N Current (RMS),A,32.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,83.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,5,N Current (RMS),A,33.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,55.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,6,N Current (RMS),A,28.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,6,N Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,5,N Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,6,N Current (RMS),A,32.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
