Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,5,N Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,6,N Current (RMS),A,38.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,6,N Current (RMS),A,29.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,62.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,6,N Current (RMS),A,27.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,69.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,6,N Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,71.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
