Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,6,N Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,6,N Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,6,N Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,6,N Current (RMS),A,24.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
