Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,18.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,6,N Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,6,N Current (RMS),A,15.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,6,N Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,6,N Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,6,N Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
