Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
