Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,6,N Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,6,N Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,6,N Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
