Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,6,N Current (RMS),A,13.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,20.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,20.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,6,N Current (RMS),A,14.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,6,N Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,20.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,6,N Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
