Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,20.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,6,N Current (RMS),A,14.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,20.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,6,N Current (RMS),A,15.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,21.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,6,N Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,21.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.58
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,21.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.27
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,6,N Current (RMS),A,15.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,21.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,6,N Current (RMS),A,16.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
