Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,21.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.93
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,6,N Current (RMS),A,16.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.88
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,21.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.14
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.95
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,21.7
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
552230,Kingcraft St   ( Mountain Ash ),2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
